Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
