Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
