Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
