Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776535,Sycamore Farm - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
