Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
