Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
