Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
