Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.4
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.69
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.11
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.83
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
