Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.5
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.08
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.86
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776535,Sycamore Farm - Redditch,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776535,Sycamore Farm - Redditch,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.76
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.4
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
