Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
