Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
