Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
