Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
