Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,17.7
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
