Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776535,Sycamore Farm - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776535,Sycamore Farm - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.65
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.97
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
