Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,17.7
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,17.7
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776535,Sycamore Farm - Redditch,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
