Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
