Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
