Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
