Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,15.9
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
