Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
