Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
