Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776535,Sycamore Farm - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.14
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776535,Sycamore Farm - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776535,Sycamore Farm - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776535,Sycamore Farm - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.73
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.58
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776535,Sycamore Farm - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.81
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776535,Sycamore Farm - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
