Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776535,Sycamore Farm - Redditch,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776535,Sycamore Farm - Redditch,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.14
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776535,Sycamore Farm - Redditch,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
