Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
