Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776535,Sycamore Farm - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.55
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776535,Sycamore Farm - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776535,Sycamore Farm - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
