Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
