Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,14.0
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
