Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,14.3
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
