Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,15.3
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,15.3
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
