Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
