Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776535,Sycamore Farm - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776535,Sycamore Farm - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776535,Sycamore Farm - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776535,Sycamore Farm - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.61
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776535,Sycamore Farm - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776535,Sycamore Farm - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
