Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
