Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
