Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776535,Sycamore Farm - Redditch,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
