Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
