Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776535,Sycamore Farm - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
