Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776535,Sycamore Farm - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
776535,Sycamore Farm - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776535,Sycamore Farm - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,15.7
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776535,Sycamore Farm - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776535,Sycamore Farm - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.31
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
