Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,16.3
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,16.2
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
