Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
