Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,14.9
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
