Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,14.9
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
