Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,15.4
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,15.6
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
