Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
