Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776535,Sycamore Farm - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776535,Sycamore Farm - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
