Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776535,Sycamore Farm - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.45
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.13
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
776535,Sycamore Farm - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.39
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
776535,Sycamore Farm - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.06
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776535,Sycamore Farm - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776535,Sycamore Farm - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.03
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776535,Sycamore Farm - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776535,Sycamore Farm - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776535,Sycamore Farm - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.45
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.32
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
776535,Sycamore Farm - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
776535,Sycamore Farm - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776535,Sycamore Farm - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776535,Sycamore Farm - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
