Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
776535,Sycamore Farm - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776535,Sycamore Farm - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,15.9
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
