Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,12.3
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
