Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
