Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
