Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.09
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.25
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,15.7
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,15.8
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
