Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.74
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.5
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.2
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.58
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.0
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
