Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.96
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776535,Sycamore Farm - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.74
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.93
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776535,Sycamore Farm - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.2
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776535,Sycamore Farm - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776535,Sycamore Farm - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.55
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.43
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.1
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
776535,Sycamore Farm - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
