Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
