Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
