Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
