Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,12.2
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
