Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,13.8
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
