Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
