Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.53
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776535,Sycamore Farm - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.44
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.25
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.94
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,17.5
