Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.88
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.77
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.83
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.45
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
