Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
