Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
