Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776535,Sycamore Farm - Redditch,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,12.9
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776535,Sycamore Farm - Redditch,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,12.8
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
